Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.7
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776894,Brookside Way - Blakedown,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.3
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,250.4
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,245.8
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
776894,Brookside Way - Blakedown,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
