Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
776894,Brookside Way - Blakedown,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
776894,Brookside Way - Blakedown,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
776894,Brookside Way - Blakedown,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.1
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776894,Brookside Way - Blakedown,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.85
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
