Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
