Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
