Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
