Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776894,Brookside Way - Blakedown,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776894,Brookside Way - Blakedown,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776894,Brookside Way - Blakedown,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
