Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776894,Brookside Way - Blakedown,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,20.5
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776894,Brookside Way - Blakedown,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,19.4
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,20.0
