Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,20.9
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.5
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.6
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
776894,Brookside Way - Blakedown,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.7
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,21.7
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.9
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
776894,Brookside Way - Blakedown,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.6
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
