Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776894,Brookside Way - Blakedown,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
