Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776894,Brookside Way - Blakedown,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.7
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.4
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,215.1
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
776894,Brookside Way - Blakedown,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
