Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,11.8
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776894,Brookside Way - Blakedown,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,12.1
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,12.3
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
