Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,12.6
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776894,Brookside Way - Blakedown,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776894,Brookside Way - Blakedown,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
