Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.8
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.5
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
776894,Brookside Way - Blakedown,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.29
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.3
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
776894,Brookside Way - Blakedown,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.1
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.0
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
776894,Brookside Way - Blakedown,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.37
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
776894,Brookside Way - Blakedown,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,252.6
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,328.9
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,324.1
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
776894,Brookside Way - Blakedown,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,15.0
