Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776894,Brookside Way - Blakedown,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776894,Brookside Way - Blakedown,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
