Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776894,Brookside Way - Blakedown,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776894,Brookside Way - Blakedown,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.8
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.1
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
776894,Brookside Way - Blakedown,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,15.4
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776894,Brookside Way - Blakedown,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
