Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776894,Brookside Way - Blakedown,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
