Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,27.8
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
