Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,17.6
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.77
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,12.2
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776894,Brookside Way - Blakedown,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,8.8
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,7.6
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,7.3
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,7.2
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.71
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,7.0
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
