Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
