Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776894,Brookside Way - Blakedown,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
