Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
