Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,16.9
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,16.1
