Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776894,Brookside Way - Blakedown,2023-04-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
