Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776894,Brookside Way - Blakedown,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,12.9
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
