Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.1
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
776894,Brookside Way - Blakedown,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776894,Brookside Way - Blakedown,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.9
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
776894,Brookside Way - Blakedown,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776894,Brookside Way - Blakedown,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776894,Brookside Way - Blakedown,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
