Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.6
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.4
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,14.9
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776894,Brookside Way - Blakedown,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
776894,Brookside Way - Blakedown,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776894,Brookside Way - Blakedown,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,211.8
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.0
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776894,Brookside Way - Blakedown,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776894,Brookside Way - Blakedown,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.3
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
776894,Brookside Way - Blakedown,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776894,Brookside Way - Blakedown,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
