Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.5
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.2
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776894,Brookside Way - Blakedown,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.8
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776894,Brookside Way - Blakedown,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776894,Brookside Way - Blakedown,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776894,Brookside Way - Blakedown,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776894,Brookside Way - Blakedown,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776894,Brookside Way - Blakedown,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776894,Brookside Way - Blakedown,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
