Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776894,Brookside Way - Blakedown,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776894,Brookside Way - Blakedown,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
