Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-04-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-04-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,transformer,,Temperature,C,13.7
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-04-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-04-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,transformer,,Temperature,C,13.2
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-04-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-04-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-04-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,transformer,,Temperature,C,12.8
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
