Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,21.1
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-04-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776894,Brookside Way - Blakedown,2023-04-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,transformer,,Temperature,C,21.4
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-04-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776894,Brookside Way - Blakedown,2023-04-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,transformer,,Temperature,C,21.8
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-04-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-04-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-04-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
