Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-04-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776894,Brookside Way - Blakedown,2023-04-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,transformer,,Temperature,C,22.5
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-04-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-04-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-04-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-04-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-04-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
