Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-04-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-04-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776894,Brookside Way - Blakedown,2023-04-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-04-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,transformer,,Temperature,C,24.3
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-04-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-04-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-04-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,transformer,,Temperature,C,24.5
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,transformer,,Temperature,C,24.3
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776894,Brookside Way - Blakedown,2023-04-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
