Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776894,Brookside Way - Blakedown,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776894,Brookside Way - Blakedown,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,22.3
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776894,Brookside Way - Blakedown,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776894,Brookside Way - Blakedown,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
