Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776894,Brookside Way - Blakedown,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,17.1
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776894,Brookside Way - Blakedown,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.3
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.7
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
776894,Brookside Way - Blakedown,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.3
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.2
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
776894,Brookside Way - Blakedown,2023-04-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
