Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,222.3
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,218.2
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
776894,Brookside Way - Blakedown,2023-04-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.7
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-04-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-04-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776894,Brookside Way - Blakedown,2023-04-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.5
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,210.7
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
776894,Brookside Way - Blakedown,2023-04-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776894,Brookside Way - Blakedown,2023-04-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-04-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-04-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776894,Brookside Way - Blakedown,2023-04-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-04-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.5
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-04-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
