Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776894,Brookside Way - Blakedown,2023-04-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776894,Brookside Way - Blakedown,2023-04-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,transformer,,Temperature,C,15.9
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-04-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776894,Brookside Way - Blakedown,2023-04-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-04-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-04-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-04-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.2
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,205.9
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
776894,Brookside Way - Blakedown,2023-04-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.5
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776894,Brookside Way - Blakedown,2023-04-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
