Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,31.8
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,31.8
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,32.2
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,32.0
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776894,Brookside Way - Blakedown,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,31.6
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,31.2
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,30.7
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,30.9
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,30.5
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.06
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776894,Brookside Way - Blakedown,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,28.7
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.92
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
