Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776894,Brookside Way - Blakedown,2023-04-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,transformer,,Temperature,C,26.2
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-04-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,transformer,,Temperature,C,30.3
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,transformer,,Temperature,C,29.6
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-04-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776894,Brookside Way - Blakedown,2023-04-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776894,Brookside Way - Blakedown,2023-04-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-04-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
