Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,transformer,,Temperature,C,27.4
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,25.2
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776894,Brookside Way - Blakedown,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,23.6
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,22.7
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,22.1
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,22.0
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,21.2
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
