Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776894,Brookside Way - Blakedown,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-04-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-04-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-04-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-04-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-04-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-04-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
