Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776894,Brookside Way - Blakedown,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776894,Brookside Way - Blakedown,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776894,Brookside Way - Blakedown,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776894,Brookside Way - Blakedown,2023-04-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-04-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-04-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-04-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-04-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
