Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776894,Brookside Way - Blakedown,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.0
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776894,Brookside Way - Blakedown,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.5
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.7
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
776894,Brookside Way - Blakedown,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,18.1
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,18.2
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.0
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,218.4
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.6
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,18.4
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776894,Brookside Way - Blakedown,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776894,Brookside Way - Blakedown,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,18.6
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776894,Brookside Way - Blakedown,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.4
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,18.7
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776894,Brookside Way - Blakedown,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.3
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,202.4
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,18.8
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
776894,Brookside Way - Blakedown,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.5
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,198.7
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.9
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
