Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
776894,Brookside Way - Blakedown,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.6
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,208.2
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
776894,Brookside Way - Blakedown,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
776894,Brookside Way - Blakedown,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,20.3
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776894,Brookside Way - Blakedown,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.9
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776894,Brookside Way - Blakedown,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776894,Brookside Way - Blakedown,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,20.7
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776894,Brookside Way - Blakedown,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
