Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,18.9
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,18.5
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776894,Brookside Way - Blakedown,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,18.0
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776894,Brookside Way - Blakedown,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776894,Brookside Way - Blakedown,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.1
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.7
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776894,Brookside Way - Blakedown,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776894,Brookside Way - Blakedown,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776894,Brookside Way - Blakedown,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
