Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.2
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,19.2
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,17.8
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,17.4
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.8
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.1
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
776894,Brookside Way - Blakedown,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776894,Brookside Way - Blakedown,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776894,Brookside Way - Blakedown,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,15.7
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776894,Brookside Way - Blakedown,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776894,Brookside Way - Blakedown,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
