Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776894,Brookside Way - Blakedown,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,19.1
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776894,Brookside Way - Blakedown,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,19.3
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776894,Brookside Way - Blakedown,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,19.8
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,20.0
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776894,Brookside Way - Blakedown,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,20.6
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,20.8
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,21.0
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776894,Brookside Way - Blakedown,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,21.3
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,21.5
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776894,Brookside Way - Blakedown,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776894,Brookside Way - Blakedown,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
