Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776894,Brookside Way - Blakedown,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776894,Brookside Way - Blakedown,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,26.5
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.3
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
776894,Brookside Way - Blakedown,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,28.6
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,29.1
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,29.7
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,30.1
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,30.3
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,29.8
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
776894,Brookside Way - Blakedown,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,29.3
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
