Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,27.8
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,27.5
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.2
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776894,Brookside Way - Blakedown,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776894,Brookside Way - Blakedown,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,25.1
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.31
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776894,Brookside Way - Blakedown,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,24.6
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776894,Brookside Way - Blakedown,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
