Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776894,Brookside Way - Blakedown,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776894,Brookside Way - Blakedown,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776894,Brookside Way - Blakedown,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776894,Brookside Way - Blakedown,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776894,Brookside Way - Blakedown,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776894,Brookside Way - Blakedown,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776894,Brookside Way - Blakedown,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,23.3
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
