Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.0
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.1
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,19.0
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776894,Brookside Way - Blakedown,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,18.3
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,17.9
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.1
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.5
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,17.7
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776894,Brookside Way - Blakedown,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,17.3
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776894,Brookside Way - Blakedown,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.3
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,16.8
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776894,Brookside Way - Blakedown,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.5
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.5
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,16.7
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776894,Brookside Way - Blakedown,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,16.6
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,204.4
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.5
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
776894,Brookside Way - Blakedown,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776894,Brookside Way - Blakedown,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
