Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776894,Brookside Way - Blakedown,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.1
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,237.8
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,233.3
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
776894,Brookside Way - Blakedown,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,16.4
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,transformer,,Temperature,C,16.3
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-05-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776894,Brookside Way - Blakedown,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776894,Brookside Way - Blakedown,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,16.2
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776894,Brookside Way - Blakedown,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,16.1
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
