Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776894,Brookside Way - Blakedown,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.12
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.82
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,25.5
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776894,Brookside Way - Blakedown,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,24.9
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776894,Brookside Way - Blakedown,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,23.8
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,22.9
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,21.9
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
