Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776894,Brookside Way - Blakedown,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,14.0
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-05-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,transformer,,Temperature,C,14.3
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776894,Brookside Way - Blakedown,2023-05-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776894,Brookside Way - Blakedown,2023-05-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,transformer,,Temperature,C,14.6
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,transformer,,Temperature,C,14.7
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776894,Brookside Way - Blakedown,2023-05-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,transformer,,Temperature,C,14.8
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,transformer,,Temperature,C,15.0
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776894,Brookside Way - Blakedown,2023-05-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,transformer,,Temperature,C,15.1
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776894,Brookside Way - Blakedown,2023-05-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776894,Brookside Way - Blakedown,2023-05-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
