Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776894,Brookside Way - Blakedown,2023-05-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-05-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,transformer,,Temperature,C,15.2
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776894,Brookside Way - Blakedown,2023-05-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,transformer,,Temperature,C,15.3
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776894,Brookside Way - Blakedown,2023-05-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,transformer,,Temperature,C,15.5
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,transformer,,Temperature,C,15.6
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776894,Brookside Way - Blakedown,2023-05-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,transformer,,Temperature,C,15.8
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,transformer,,Temperature,C,16.0
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,transformer,,Temperature,C,14.2
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776894,Brookside Way - Blakedown,2023-05-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,transformer,,Temperature,C,13.9
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776894,Brookside Way - Blakedown,2023-05-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,transformer,,Temperature,C,14.1
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,transformer,,Temperature,C,14.4
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,transformer,,Temperature,C,14.5
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-05-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
