Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776894,Brookside Way - Blakedown,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,25.6
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776894,Brookside Way - Blakedown,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,25.8
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776894,Brookside Way - Blakedown,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776894,Brookside Way - Blakedown,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,27.0
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776894,Brookside Way - Blakedown,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776894,Brookside Way - Blakedown,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776894,Brookside Way - Blakedown,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776894,Brookside Way - Blakedown,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,29.1
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776894,Brookside Way - Blakedown,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,29.0
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,29.3
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
