Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776894,Brookside Way - Blakedown,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,29.6
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776894,Brookside Way - Blakedown,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.89
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,29.8
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,29.5
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,29.6
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776894,Brookside Way - Blakedown,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,29.5
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,29.7
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776894,Brookside Way - Blakedown,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,29.4
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776894,Brookside Way - Blakedown,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.86
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,29.4
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776894,Brookside Way - Blakedown,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,29.7
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,29.8
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776894,Brookside Way - Blakedown,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,29.8
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776894,Brookside Way - Blakedown,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,29.7
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,29.9
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
