Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776894,Brookside Way - Blakedown,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,29.2
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.81
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.29
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776894,Brookside Way - Blakedown,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776894,Brookside Way - Blakedown,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.54
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.72
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,26.9
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776894,Brookside Way - Blakedown,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,28.4
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776894,Brookside Way - Blakedown,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776894,Brookside Way - Blakedown,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.68
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,29.4
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776894,Brookside Way - Blakedown,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.83
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,29.3
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776894,Brookside Way - Blakedown,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,29.2
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
