Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776894,Brookside Way - Blakedown,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,28.9
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776894,Brookside Way - Blakedown,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776894,Brookside Way - Blakedown,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776894,Brookside Way - Blakedown,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,27.3
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,27.6
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776894,Brookside Way - Blakedown,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776894,Brookside Way - Blakedown,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,27.9
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776894,Brookside Way - Blakedown,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,transformer,,Temperature,C,25.7
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776894,Brookside Way - Blakedown,2023-05-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776894,Brookside Way - Blakedown,2023-05-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,24.8
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,23.7
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776894,Brookside Way - Blakedown,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
