Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
776894,Brookside Way - Blakedown,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776894,Brookside Way - Blakedown,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,19.5
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776894,Brookside Way - Blakedown,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,19.7
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
776894,Brookside Way - Blakedown,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776894,Brookside Way - Blakedown,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776894,Brookside Way - Blakedown,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.3
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.7
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,20.4
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
776894,Brookside Way - Blakedown,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776894,Brookside Way - Blakedown,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.7
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.1
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.8
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
776894,Brookside Way - Blakedown,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776894,Brookside Way - Blakedown,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,20.1
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776894,Brookside Way - Blakedown,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,19.6
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,20.2
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
