Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776894,Brookside Way - Blakedown,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776894,Brookside Way - Blakedown,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776894,Brookside Way - Blakedown,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776894,Brookside Way - Blakedown,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,22.4
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776894,Brookside Way - Blakedown,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,22.6
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776894,Brookside Way - Blakedown,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,22.8
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,23.0
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776894,Brookside Way - Blakedown,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,23.2
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776894,Brookside Way - Blakedown,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,23.4
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776894,Brookside Way - Blakedown,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,23.5
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776894,Brookside Way - Blakedown,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,23.9
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776894,Brookside Way - Blakedown,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
