Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776894,Brookside Way - Blakedown,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776894,Brookside Way - Blakedown,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776894,Brookside Way - Blakedown,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,25.3
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,26.1
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776894,Brookside Way - Blakedown,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,26.4
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776894,Brookside Way - Blakedown,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.3
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.2
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776894,Brookside Way - Blakedown,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,27.2
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776894,Brookside Way - Blakedown,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.0
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.5
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,27.1
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776894,Brookside Way - Blakedown,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776894,Brookside Way - Blakedown,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.4
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,28.9
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776894,Brookside Way - Blakedown,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.99
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776894,Brookside Way - Blakedown,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776894,Brookside Way - Blakedown,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.1
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,28.1
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776894,Brookside Way - Blakedown,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.2
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.4
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,27.8
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776894,Brookside Way - Blakedown,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,28.0
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
