Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,28.8
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776894,Brookside Way - Blakedown,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.77
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,29.3
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776894,Brookside Way - Blakedown,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.18
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,29.0
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.18
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,28.5
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,28.6
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.06
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,28.3
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776894,Brookside Way - Blakedown,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.9
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.3
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,27.7
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.7
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.7
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,26.8
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,26.3
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,217.4
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,214.7
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,24.1
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
776894,Brookside Way - Blakedown,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776894,Brookside Way - Blakedown,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.1
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.6
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,26.6
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776894,Brookside Way - Blakedown,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.0
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,24.4
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776894,Brookside Way - Blakedown,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
