Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.3
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.7
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,24.0
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776894,Brookside Way - Blakedown,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.2
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.9
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,24.7
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776894,Brookside Way - Blakedown,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.4
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.6
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,25.4
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
776894,Brookside Way - Blakedown,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.8
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,26.0
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776894,Brookside Way - Blakedown,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,26.2
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776894,Brookside Way - Blakedown,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,25.0
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776894,Brookside Way - Blakedown,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.0
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,239.3
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,236.4
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,24.2
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
776894,Brookside Way - Blakedown,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,23.1
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776894,Brookside Way - Blakedown,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,22.2
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776894,Brookside Way - Blakedown,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,21.6
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776894,Brookside Way - Blakedown,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.1
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,19.9
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776894,Brookside Way - Blakedown,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,17.5
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776894,Brookside Way - Blakedown,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,16.5
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776894,Brookside Way - Blakedown,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776894,Brookside Way - Blakedown,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
