Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,12.7
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776894,Brookside Way - Blakedown,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776894,Brookside Way - Blakedown,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776894,Brookside Way - Blakedown,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776894,Brookside Way - Blakedown,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,12.5
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,13.0
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,13.1
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776894,Brookside Way - Blakedown,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776894,Brookside Way - Blakedown,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,13.5
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776894,Brookside Way - Blakedown,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,13.3
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776894,Brookside Way - Blakedown,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,13.4
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776894,Brookside Way - Blakedown,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776894,Brookside Way - Blakedown,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,13.6
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776894,Brookside Way - Blakedown,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776894,Brookside Way - Blakedown,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
